Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90936
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81115
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,109.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88806
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91864
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88309
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.953
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87918
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92465
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96753
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90509
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90442
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79187
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,101.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93387
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88809
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76376
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94745
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91608
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93381
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.37
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87839
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91379
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84424
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,112.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.19
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90161
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86307
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73751
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95419
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89264
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93246
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95813
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9234
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90353
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8981
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.81
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84814
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95196
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75915
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94314
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86813
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
