Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93951
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91675
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9245
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89386
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86642
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94766
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78683
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94699
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86432
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92377
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88205
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92959
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87579
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,115.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,154.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.87
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.81
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85907
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83511
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81595
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95007
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82217
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93765
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90082
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93808
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84988
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,97.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,157.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89169
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80703
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82678
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82657
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94058
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91751
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9162
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88479
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,88.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86715
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91376
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8009
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
