Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96487
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88547
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9476
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91015
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94171
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86474
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.06
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87726
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92142
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71664
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9606
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87567
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90594
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92761
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84372
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,88.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,131.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.44
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75351
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86996
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74456
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95917
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95541
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91852
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9458
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87979
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92868
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85229
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,151.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.69
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77432
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92038
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75357
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95215
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92953
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95602
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87274
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92389
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8811
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,142.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.31
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.13
