Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83386
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64028
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95648
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92914
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92166
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87692
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9379
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83645
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,88.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,114.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,153.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.56
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86493
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95438
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63088
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95904
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87274
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9017
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88107
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94052
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82715
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,85.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,157.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.69
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79513
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9013
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74957
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94788
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89468
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93225
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90018
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93433
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77356
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79223
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84387
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42107
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94607
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86371
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92679
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8674
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92581
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80249
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
