Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,150.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.44
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72335
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92166
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40352
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.31
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94437
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81125
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95392
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89065
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92581
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80517
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.87
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-64.13
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77981
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82406
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45095
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95328
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89624
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95257
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90503
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92886
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81717
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,110.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80871
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81048
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55312
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95435
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93896
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92865
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87967
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94275
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8349
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,103.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.07
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.44
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77539
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92618
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67077
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95517
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90069
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95352
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90613
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9516
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86078
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
