Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,117.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,158.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.69
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81564
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92679
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80859
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96936
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9476
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89999
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95801
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87228
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95389
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89014
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,111.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.31
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87747
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94275
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71212
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95596
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8179
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94357
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90958
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92145
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89413
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,109.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.69
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82293
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89047
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52633
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.13
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82348
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94803
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95175
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91458
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86352
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,111.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,172.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.19
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88797
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94229
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52578
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91138
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94806
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,50.75
