Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90768
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91443
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88885
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,120.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,163.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.19
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87646
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93106
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62353
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95862
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96356
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91342
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94943
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89386
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91757
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88232
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,109.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,152.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88815
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89603
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70513
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96902
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91748
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90158
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9126
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85281
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,95.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,117.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88983
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93164
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81332
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86484
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96271
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88397
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86645
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78674
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,99.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,115.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89471
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85086
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96158
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83719
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
