Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90793
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89529
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79461
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,128.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,175.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8992
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94861
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75015
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95999
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84521
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97006
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92236
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88135
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90533
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,119.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,156.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,117.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,152.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.56
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85226
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9631
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7247
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96478
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87118
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95676
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92636
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,125.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,126.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,193.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.81
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8768
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9534
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70886
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96771
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83236
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95123
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93146
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,119.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,131.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,152.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,151.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,180.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.69
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85931
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76028
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
