Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95908
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86316
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95492
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93838
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,136.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,162.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,132.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,171.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88028
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8797
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87344
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94137
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,119.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,133.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,186.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,131.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,174.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8746
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87179
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93851
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93808
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,132.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,166.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,138.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,201.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87607
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90741
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94882
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94559
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,119.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,129.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,182.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,137.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
