Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89276
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97482
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9765
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95218
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95383
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,151.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,211.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,140.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,180.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93271
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91727
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95496
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92099
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,159.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,214.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,143.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,210.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91577
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90686
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92581
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90518
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,132.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,154.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,235.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,137.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,187.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,119.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92663
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94717
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9212
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90274
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9183
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
