Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,165.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,166.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,259.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,133.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,171.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89517
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93277
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77179
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93234
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90283
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,148.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,190.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,142.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,190.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9133
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78137
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95425
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86932
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95023
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93024
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,152.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,187.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,129.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,180.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96432
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9563
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88388
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9361
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88107
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93884
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95389
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91696
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,155.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,204.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,121.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96652
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95019
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83948
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94635
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9227
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9393
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
