Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93854
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92367
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.92
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,87.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,139.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,193.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,144.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,192.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76504
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93835
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8761
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93002
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.09
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.17
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,160.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,208.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,137.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,177.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95892
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9675
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75296
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94714
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91135
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94147
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94656
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9371
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96005
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.8
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,106.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,143.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,163.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,198.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,137.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,207.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.94
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96423
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74868
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96286
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96399
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94043
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93707
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,97.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,156.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,149.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,232.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,165.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,224.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.37
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9483
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95004
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7835
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96243
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96439
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
