Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93686
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95419
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93902
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.83
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,111.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,151.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,130.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,171.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,225.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,168.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,224.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.13
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95285
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95126
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83789
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95059
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9498
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92905
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93719
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,118.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,139.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,157.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,219.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,193.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,236.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95718
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84512
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97372
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94839
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9584
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95148
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95309
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,119.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,142.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,157.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,225.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,186.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,248.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.56
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95962
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95056
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73352
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95834
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94012
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,157.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,169.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,224.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,167.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,230.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.69
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97095
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93442
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73794
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96579
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
