Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94424
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,108.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,155.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,171.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,252.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,184.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,243.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95648
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79248
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95538
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,132.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,174.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,233.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,174.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,221.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7684
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95306
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,184.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,240.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,173.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,252.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97012
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79736
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96408
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,191.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,179.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,236.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,198.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,302.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.81
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86316
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
