Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,145.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95532
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,103.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,206.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,160.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,180.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,238.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,203.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,331.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,99.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82321
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,133.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,121.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,200.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,183.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,287.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,218.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,316.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.44
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79812
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97766
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,118.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,179.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,225.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,303.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,230.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,296.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,118.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,155.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.56
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97241
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8446
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,101.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,121.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,179.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,152.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,194.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,260.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
