Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,239.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,317.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,175.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94073
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93658
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97568
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,119.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,185.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,148.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,206.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,265.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,236.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,339.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,122.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,178.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89047
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,106.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,177.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,264.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,222.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,292.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,120.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,182.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.81
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79956
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97864
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,124.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,201.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,159.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,208.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,299.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,245.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,319.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,108.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,164.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82794
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
