Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.44
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.19
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.55
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,136.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,222.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,256.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,356.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,235.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,302.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,114.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,157.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.87
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80233
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,131.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.16
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.05
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.45
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.17
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.16
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.83
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,168.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,261.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,207.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,287.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,391.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,236.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,372.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83203
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96347
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.83
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.16
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.45
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.17
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.55
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,175.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,285.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,220.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,306.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,401.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,306.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,393.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,161.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.93
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85769
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.3
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.98
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.2
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.92
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.78
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.2
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.06
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,166.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,235.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,196.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,259.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,357.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,258.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,366.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,163.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82455
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
