Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.86
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.97
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,231.97
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.31
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.08
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.48
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,149.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,232.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,193.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,261.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,326.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,283.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,367.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,107.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,167.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93561
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86224
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.95
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.42
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.78
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.19
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,234.36
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.89
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.14
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,162.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,247.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,206.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,267.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,351.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,278.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,376.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,151.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94049
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89541
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.45
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.47
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.61
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.81
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.52
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.42
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,173.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,254.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,210.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,271.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,356.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,293.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,405.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,118.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,163.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96085
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89493
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.58
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.61
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.59
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.86
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.98
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,231.72
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.27
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,133.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,206.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,164.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,297.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,372.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,265.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,360.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,143.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,209.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.31
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96295
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8099
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
