Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,170.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.95
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.86
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.83
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,130.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,218.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,167.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,318.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,424.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,255.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,348.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,164.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,217.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79245
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,98.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.16
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.44
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.28
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.47
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.3
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.8
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,162.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,236.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,342.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,437.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,269.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,385.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,163.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,203.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.93
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81952
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,161.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.58
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.91
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.27
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.05
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.34
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.59
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,136.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,203.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,172.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,326.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,424.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,294.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,390.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,187.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,250.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93735
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81958
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,171.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,160.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.58
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.73
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,234.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,231.78
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.31
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,108.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,217.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,324.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,426.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,303.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,409.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,191.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,266.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90982
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84125
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
