Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,95.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.55
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.8
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.27
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.52
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.17
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,231.39
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,233.17
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,103.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,168.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,294.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,368.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,276.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,368.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,185.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,263.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9368
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91183
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,124.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.23
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.05
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.8
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,233.89
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,231.91
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,233.92
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,134.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,209.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,261.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,348.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,330.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,411.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,181.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,233.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.63
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91327
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82974
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,114.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,182.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.08
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.55
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.91
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.66
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,150.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,248.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,182.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,239.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,311.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,342.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,454.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,178.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,225.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95792
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82498
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.03
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.47
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.53
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,221.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,239.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,317.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,312.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,431.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,168.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,259.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
