Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76693
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,91.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.66
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.91
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.52
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,136.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,216.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,173.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,283.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,354.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,299.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,405.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,152.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,220.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74273
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.31
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.98
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.41
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.36
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,144.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,217.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,177.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,275.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,379.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,316.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,416.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,153.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,209.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.63
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74694
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,106.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.3
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.7
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.95
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.72
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.53
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.33
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,150.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,235.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,202.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,300.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,371.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,355.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,448.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,152.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,223.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79074
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.05
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.14
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.73
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
