Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,116.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,211.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,248.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,333.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,285.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,383.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,145.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,194.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79153
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97082
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96869
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.39
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.72
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,125.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,212.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,171.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,267.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,372.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,277.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,363.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,140.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,177.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74322
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.44
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,231.73
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.34
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.22
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.19
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,134.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,231.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,178.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,253.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,346.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,244.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,377.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,120.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,164.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.31
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68783
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,159.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.3
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.77
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.41
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.89
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.95
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.47
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,122.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,235.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,188.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,238.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,358.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,263.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,387.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,112.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,167.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67501
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
