Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,110.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.05
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.59
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.08
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.45
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.06
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,180.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,148.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,201.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,298.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,238.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,317.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,114.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73666
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96579
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,101.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.67
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.67
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,125.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,195.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,212.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,312.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,230.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,327.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,109.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.81
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76245
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,178.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.28
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.7
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,193.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,148.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,216.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,318.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,227.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,358.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,106.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,201.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81247
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.72
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.86
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.53
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,118.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,186.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,147.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,233.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,308.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,234.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,293.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,102.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,158.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76364
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93185
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,55.75
