Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.83
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.48
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.22
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,123.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,193.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,191.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,301.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,214.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,329.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,157.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.63
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96005
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72985
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90954
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.44
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.11
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.78
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,130.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,201.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,217.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,296.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,230.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,295.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94879
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95358
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68161
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89206
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.77
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.58
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,231.36
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.53
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,231.83
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,120.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,207.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,211.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,282.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,204.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,283.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,87.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95697
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68447
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97159
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88522
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94864
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,84.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.95
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.66
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.98
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.14
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.27
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.55
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.41
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,130.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,217.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,166.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,233.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,308.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,180.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,291.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.81
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69461
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
