Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9158
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.44
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.48
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.39
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.45
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.86
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,121.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,198.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,152.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,213.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,299.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,190.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,285.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75811
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91684
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82931
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.3
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.31
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.05
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.28
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.39
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.77
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,135.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,208.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,195.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,252.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,226.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,294.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96115
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78567
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89572
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,155.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81244
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.02
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.19
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.08
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.34
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.27
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.41
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,147.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,262.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,199.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,197.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,265.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,228.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,357.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.07
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92966
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68542
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96329
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73462
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,100.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.56
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.42
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.67
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.47
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.83
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,179.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,295.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,230.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,200.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,287.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,263.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,385.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.19
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93945
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63958
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
