Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87582
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82712
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.47
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.53
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.31
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,234.58
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.91
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.69
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.58
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,139.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,239.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,191.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,187.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,260.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,215.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,349.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.63
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96371
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96414
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6835
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9523
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85235
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.92
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.03
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.84
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.09
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.45
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.39
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,126.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,182.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,214.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,267.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,198.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,252.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74337
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90655
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85687
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,148.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,169.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.84
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.11
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.61
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,119.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,218.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,177.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,216.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,341.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,187.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,253.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95758
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72952
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91482
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92349
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,101.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.89
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.16
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.28
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.08
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.48
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.44
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,135.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,220.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,177.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,232.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,307.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,201.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,318.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
