Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92404
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79242
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96854
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89728
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87558
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.84
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.31
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.58
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.19
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.36
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,120.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,209.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,152.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,195.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,301.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,174.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,292.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.44
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92819
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94574
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79956
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87219
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83404
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.31
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.89
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.14
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.41
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.28
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,121.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,212.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,211.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,272.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,196.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,274.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.63
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93094
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78311
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94067
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.37
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86856
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79663
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.8
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,234.86
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.09
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.64
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,164.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,234.75
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,198.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,219.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,294.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,211.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,282.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94623
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80975
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92703
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94427
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76828
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,110.88
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.3
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.8
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
