Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.83
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.81
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.91
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,156.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,219.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,189.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,205.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,301.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,211.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,278.62
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.69
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8114
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91968
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92779
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82187
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,106.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.28
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.16
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.45
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.16
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.19
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,159.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,230.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,192.62
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,224.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,294.38
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,198.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,250.88
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.94
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9621
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75073
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92663
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96268
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8219
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.17
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.08
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.27
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.03
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.2
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.05
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,159.12
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,242.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,201.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,231.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,307.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,198.5
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,317.25
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.56
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94797
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77273
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97223
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91766
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84555
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,118.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.11
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.22
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.28
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.42
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.2
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.11
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,136.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,213.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,172.25
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,216.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,301.5
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,222.12
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,309.88
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9595
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96808
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68246
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88946
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
