Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90912
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,120.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.27
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.42
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.53
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.3
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,134.25
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,212.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,171.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,210.12
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,307.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,189.38
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,277.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-65.06
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46633
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9707
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91641
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89035
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,119.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.56
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.58
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.08
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.95
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.75
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,218.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,178.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,241.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,313.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,192.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,252.88
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.81
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58508
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90155
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89755
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,143.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.39
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.94
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.59
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.67
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.41
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,136.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,229.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,188.25
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,242.12
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,337.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,193.62
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,273.88
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.82
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92764
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61941
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95575
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88373
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,166.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,190.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.69
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.97
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.98
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.69
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.42
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.19
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.27
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.59
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,127.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,236.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,184.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,240.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,343.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.75
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,178.88
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,316.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.69
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93967
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46004
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
