Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94574
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.52
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.58
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.3
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.73
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.56
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.31
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,126.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,210.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,164.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,208.62
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,300.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,205.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,320.38
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.12
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92813
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47567
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89575
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90872
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,102.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.16
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.05
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.73
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.58
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.77
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.55
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,145.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,235.62
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,192.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,225.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,330.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,186.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,272.75
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.13
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94812
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66098
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8685
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94668
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92718
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.28
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.91
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.55
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.86
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.28
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,146.38
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,224.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,176.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,232.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,306.62
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,175.75
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,287.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,101.25
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.06
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94067
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60571
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90359
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.27
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.39
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.48
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.16
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.39
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,126.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,218.38
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,210.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,295.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,217.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,313.12
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89795
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62011
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
