Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90323
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.69
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.25
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.33
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.48
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.38
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,206.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.12
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,215.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,308.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,161.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,287.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.44
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88946
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96442
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69888
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89636
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,114.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.47
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.41
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.42
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.31
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.83
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.11
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,200.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,230.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,328.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,165.88
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,259.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,135.25
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86447
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58041
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,136.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94556
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,103.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.16
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.47
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.64
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.95
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.03
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.12
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,118.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,218.38
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,219.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,317.25
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,197.62
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,272.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,127.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-64.94
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91864
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42693
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92816
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88449
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.09
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.8
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.88
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.89
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.39
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.81
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,183.62
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,190.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,259.12
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,147.38
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,259.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.69
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96963
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51681
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
