Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94656
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8631
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.11
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.56
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.56
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.7
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.77
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,184.25
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,267.38
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,148.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,241.75
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95407
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59033
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91797
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85223
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,107.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.55
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.09
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.8
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.92
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.31
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,224.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,166.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,179.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,255.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,195.5
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,308.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.87
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93225
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97241
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55441
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96551
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80826
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87771
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,107.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.91
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.22
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.94
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.2
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.78
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,118.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,198.75
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,183.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,272.5
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,170.88
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,272.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91257
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64605
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94778
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80316
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87158
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,104.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.98
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.52
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.39
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.27
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.36
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,101.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,181.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,165.25
