Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,229.25
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,189.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,257.62
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.69
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92392
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53381
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88333
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88898
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.81
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.81
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.45
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.42
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.39
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,115.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,211.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,181.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,255.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,197.75
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,293.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.31
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91739
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97119
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44067
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94943
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85754
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83636
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.8
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.47
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.06
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.05
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.08
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.73
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,119.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,208.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,161.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,160.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,248.75
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,166.12
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,260.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.94
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93591
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95877
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45037
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9162
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82748
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.83
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.23
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.16
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.56
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.67
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.11
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,112.38
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,174.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,160.75
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,213.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,178.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,245.88
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.87
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94949
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95447
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70565
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90298
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85348
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
