Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.69
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.72
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,231.69
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,234.2
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.11
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.06
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.8
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,138.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,196.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,162.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,170.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,222.25
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,190.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,257.88
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.19
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96368
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62905
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9237
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87375
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.92
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.31
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.34
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.16
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.77
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,112.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,202.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,151.75
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,174.5
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,242.25
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,187.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,282.12
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.06
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93005
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95764
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54488
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9668
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89523
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8865
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.23
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.77
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.67
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.36
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,130.75
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,198.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,159.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,170.12
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,234.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,181.88
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,270.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.94
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95291
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5722
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94842
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93079
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93317
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.45
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.92
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.23
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.45
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.44
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.56
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,171.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,146.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,231.12
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,157.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,237.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.56
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91705
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94699
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52767
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9382
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90088
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
