Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95062
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90985
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.33
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.28
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.73
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,125.12
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,166.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,175.5
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,232.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.69
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95435
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73504
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92731
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94012
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96219
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94263
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.58
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.05
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.77
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,103.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,180.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,138.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,138.62
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,192.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,201.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,279.5
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.63
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89615
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97076
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75299
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91168
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92898
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94269
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95114
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.58
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.39
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.72
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.45
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,159.75
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,124.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,181.62
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,198.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,248.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.06
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90878
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75393
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92938
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92782
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.77
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.73
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.27
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.69
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,166.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,112.88
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,160.62
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,180.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,247.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.81
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95883
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56695
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
