Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96796
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90842
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.06
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.89
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.83
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.8
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,114.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,186.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,154.38
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,237.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,185.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,269.12
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.44
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86911
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54235
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93622
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94672
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,84.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.3
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.92
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.92
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.59
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,179.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,111.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,204.62
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,153.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,260.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.56
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85992
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96164
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63464
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95966
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93524
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91925
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.47
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.88
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.95
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.11
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,179.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,176.12
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,172.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,266.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.81
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94537
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96448
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66122
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96967
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93765
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,134.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,141.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,204.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,168.88
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,230.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91098
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70407
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
