Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95749
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93762
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,137.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,188.12
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,161.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,224.62
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90671
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95837
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80386
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90686
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.91
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.2
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.86
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,147.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,232.5
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.914
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93863
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82251
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90451
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9169
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.97
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.36
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.83
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.62
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,172.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,129.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,203.5
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91199
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94253
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56448
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97082
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9429
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90637
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94369
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84707
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,167.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,194.62
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.44
