Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83182
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91824
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66567
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95843
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88025
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92273
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87277
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,143.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,118.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,182.25
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,139.38
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.69
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81784
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88849
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6043
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9389
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94229
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88894
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8526
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,130.75
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,124.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,193.5
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.56
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.37
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75888
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91803
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53381
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91192
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97296
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95001
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89563
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83798
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,95.62
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,166.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78463
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95627
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60781
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86294
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9053
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90466
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78082
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.66
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
