Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,144.38
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.31
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.63
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76153
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96408
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74087
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86957
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91565
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96585
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90387
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84991
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,107.38
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,160.88
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.44
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73031
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93396
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68624
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87784
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95642
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86914
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96286
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87298
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79208
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.44
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.729
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88925
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6452
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93829
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94137
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8902
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96417
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.06
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87121
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77966
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,168.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.94
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.37
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82632
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8201
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50527
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96426
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89441
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95395
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89502
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80349
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
