Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,169.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.56
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84326
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87204
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50698
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96707
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91107
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94784
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9252
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94836
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7514
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,160.75
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.63
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80636
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92993
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50549
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95901
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95044
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90228
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96008
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94525
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.81
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94113
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94931
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74148
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,155.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.44
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.56
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79968
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89944
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65814
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92633
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94949
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89194
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93475
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92532
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.63
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91189
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79623
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.69
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70913
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91772
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63195
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89242
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93881
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88717
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93634
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92428
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
