Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89545
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83999
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.87
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.81
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71655
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8966
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62249
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88046
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92547
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9053
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95093
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89462
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91952
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77972
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,84.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,144.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.06
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87262
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8295
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58367
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90353
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93286
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90021
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90912
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89432
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82913
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,98.88
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,147.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.94
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87314
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86731
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47588
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91113
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9342
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89288
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90262
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85675
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80026
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.81
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68441
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94623
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51775
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8819
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93606
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
