Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92093
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94775
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9407
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88605
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92374
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81283
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.16
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.13
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.56
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73468
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96249
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67205
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8974
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96094
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88403
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89087
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94214
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81192
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.64
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.81
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82254
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89322
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65673
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91211
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95441
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90704
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90576
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88251
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94479
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77017
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,88.62
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.06
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.19
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79886
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8334
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49383
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89905
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9476
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86465
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9483
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92926
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.37
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88556
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94305
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78762
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69049
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87741
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6058
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
