Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90158
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94327
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9194
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93643
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91012
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8858
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95169
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83276
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.31
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63336
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90063
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59728
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88861
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94351
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87918
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92093
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86047
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93957
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7276
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,85.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.94
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.94
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7084
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91604
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52828
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87378
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95529
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88901
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91754
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89203
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84512
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93179
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66207
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.69
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.69
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82535
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92737
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63946
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87976
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94931
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85379
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94186
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89999
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.94
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86758
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92865
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70434
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.34
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,230.48
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
