Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82602
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91537
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73523
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9039
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91653
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85715
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95846
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86838
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89664
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94275
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80917
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,84.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,124.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.69
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81732
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85608
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53487
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91647
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88809
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86658
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94247
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87863
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88696
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94641
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85776
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.87
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.37
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83828
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91376
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60613
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9545
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93747
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9118
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9473
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91382
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90787
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94495
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88235
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,131.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88101
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94208
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59225
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95779
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95187
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88562
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93228
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94998
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89706
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9379
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83438
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
