Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.06
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.31
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75402
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9653
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47613
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96579
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93091
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88388
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96158
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90234
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8793
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94446
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78344
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.44
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85367
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47601
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95569
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9107
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9603
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87768
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91867
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93765
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76925
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.09
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,97.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85705
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96744
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52944
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89578
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92859
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95026
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8656
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90274
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94571
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75311
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.44
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88965
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63241
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90289
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90738
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94778
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92453
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
