Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91662
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90573
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7879
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,134.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.37
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84323
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92972
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59896
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94025
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94134
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94696
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95914
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92462
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91296
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80072
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,109.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,142.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85241
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9335
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66983
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92523
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94791
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91934
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96002
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96042
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89014
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83536
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,124.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.81
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91635
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95862
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65982
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94116
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92831
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94629
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95709
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91684
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82217
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,125.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,196.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.56
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86642
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96728
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69574
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92459
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95544
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
