Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95859
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92828
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88165
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,125.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,96.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85537
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95309
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72656
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95511
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94131
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94015
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92667
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88519
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,126.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,167.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.06
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82004
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95331
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67385
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95535
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95773
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96811
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96759
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93661
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83239
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.03
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.19
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.27
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.19
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,128.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,172.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,157.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86734
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96057
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64623
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97372
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95993
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75888
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.2
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.41
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,139.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,120.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.18
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92285
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60446
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96347
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9584
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
