Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94733
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81723
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.86
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,138.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,185.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,114.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.94
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86215
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93433
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60632
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96918
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96222
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96844
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91553
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84164
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.66
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.42
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,138.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,171.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,121.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,161.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.94
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84002
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89767
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72992
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95358
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95367
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92715
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84036
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.14
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.23
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,230.34
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,223.2
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,151.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,207.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,112.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,158.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82379
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93347
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78027
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95883
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93921
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96426
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92898
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8511
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.53
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,141.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,190.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,116.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,149.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87951
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81192
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Max),A,35.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.88
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
