Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97345
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90143
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,36.38
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,58.25
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,47.38
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95904
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,57.12
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90811
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86987
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,79.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,60.5
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.41
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.61
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.77
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.14
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,119.88
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,151.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,151.75
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,202.38
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,151.62
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,207.25
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,53.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,64.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.75
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88174
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8294
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Max),A,28.62
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9249
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,37.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,65.12
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95306
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,58.75
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92264
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90735
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.08
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.91
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.95
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.95
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.59
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.23
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,116.62
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,156.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,131.88
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,143.62
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,172.75
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,158.25
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,205.12
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,66.88
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9216
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82464
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95007
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,54.12
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95016
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94165
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90414
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,84.25
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,59.75
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.12
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,105.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,168.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,129.75
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,142.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,213.75
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,162.25
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,232.5
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,58.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,93.12
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.25
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91531
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.863
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Max),A,47.62
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.88
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97379
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92679
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,35.62
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,67.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,47.62
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9584
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,53.12
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.25
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87814
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.16
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.73
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,114.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,166.75
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,141.75
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,136.12
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,171.75
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,176.62
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,233.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,64.12
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,83.88
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90787
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80935
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Max),A,34.38
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
