Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89163
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,42.25
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,71.25
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,55.62
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94202
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87854
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,65.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,48.75
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.48
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,113.25
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,172.25
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,144.88
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,136.5
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,192.88
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,179.38
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,239.75
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,57.12
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85473
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80417
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Max),A,26.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89651
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,40.88
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,76.25
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,58.88
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.62
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,30.88
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,62.88
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94086
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87927
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,130.38
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,181.62
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,159.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,207.5
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,180.25
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,244.5
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,56.75
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,78.5
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90961
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81314
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96365
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91199
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,35.12
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,58.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,45.38
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,47.75
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95572
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94485
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86566
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,93.38
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,151.25
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,159.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,207.75
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,161.38
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,213.5
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,63.12
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,112.12
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89825
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83069
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9671
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94345
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,28.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,63.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93997
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,28.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87054
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,75.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,59.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,121.62
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,168.38
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.38
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,164.38
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,231.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,170.38
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,230.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,65.5
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94086
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84189
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
