Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93509
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,38.88
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,80.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,56.25
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,47.25
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.75
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92227
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,50.62
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,125.75
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,182.88
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,150.25
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,164.12
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,208.5
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,175.88
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,266.25
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,64.12
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,93.75
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.957
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78625
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94369
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,37.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,73.62
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,52.62
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,110.62
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95523
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,28.25
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,44.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93689
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,84.25
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,62.12
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.62
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.62
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,130.12
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,186.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,157.12
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,182.62
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,238.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,188.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,266.25
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,71.5
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,85.75
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.94
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94577
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7709
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Max),A,38.25
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.12
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.88
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,33.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,73.75
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.62
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94916
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,73.25
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,60.5
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.03
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.66
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.36
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.11
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,112.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,180.88
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,147.12
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,183.62
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,220.12
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,205.75
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,268.12
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,73.62
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,120.25
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.88
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95557
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68627
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Max),A,42.62
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96179
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,54.75
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96356
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,34.88
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,49.62
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94846
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,66.25
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,51.38
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.56
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.67
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.91
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.64
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.92
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.84
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,125.75
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,174.88
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,148.75
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,158.88
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,228.25
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,209.62
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,268.25
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,85.88
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,110.62
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.13
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95911
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97583
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75802
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Max),A,26.88
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
