Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,34.12
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,70.12
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,46.38
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.12
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95044
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,33.38
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,62.88
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.88
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,61.75
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.92
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.59
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.38
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,103.5
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,187.12
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,142.25
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,180.25
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,245.38
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,197.25
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,267.12
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,83.5
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,148.5
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.13
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97046
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9668
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78006
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Max),A,22.25
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,30.75
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,54.25
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,42.88
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,56.12
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,107.12
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,159.75
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.38
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,179.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,242.38
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,190.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,247.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,126.62
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.44
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.56
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98346
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70022
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Max),A,30.62
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,33.38
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,64.62
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,43.12
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.75
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9585
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,47.12
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95615
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,67.12
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,56.38
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.78
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.73
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.48
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,97.75
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,176.12
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.75
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,182.12
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,242.75
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,186.25
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,256.75
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,87.38
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,151.5
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.81
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63925
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Max),A,25.38
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96722
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,35.75
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,86.38
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,57.5
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.75
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,133.75
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.75
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95642
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,56.25
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95798
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.44
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.09
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,125.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,187.38
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,186.38
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,238.5
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,204.25
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,278.75
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,84.12
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,117.75
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.38
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97598
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7499
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Max),A,30.12
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96429
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,36.5
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,87.25
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,59.38
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
