Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,134.38
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.88
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,35.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,50.38
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95517
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,66.75
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,54.62
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.3
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.77
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.89
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.14
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,137.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,185.25
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,165.38
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,187.5
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,272.5
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,213.12
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,282.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,93.38
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,114.25
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64486
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Max),A,53.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.12
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,36.25
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,89.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,52.88
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,147.62
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.62
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97467
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,78.75
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,52.25
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,80.62
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,61.75
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.8
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.55
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.42
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.12
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.72
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.34
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,143.25
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,226.75
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,183.25
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,193.12
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,260.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,209.25
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,349.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.88
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,94.38
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,135.88
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.25
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73196
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Max),A,52.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.88
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,62.38
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,118.38
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,86.88
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,119.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,177.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.12
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,26.88
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93622
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,76.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,59.38
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.64
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.11
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.62
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.48
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.91
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.39
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,153.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,221.75
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,187.25
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,208.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,270.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,266.25
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,339.75
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.25
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,91.25
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,146.5
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.69
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73553
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Max),A,32.75
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,46.62
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,117.38
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,84.38
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,94.5
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,171.38
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.12
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,76.12
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,92.88
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,73.75
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.38
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.34
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.69
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.81
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,155.12
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,262.88
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,211.12
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,213.62
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,316.25
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.25
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,279.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,381.75
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,96.12
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,148.62
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.13
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95346
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66754
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,40.75
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,77.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,56.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,128.38
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
