Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,48.38
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,100.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,72.62
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.25
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,97.12
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,71.38
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.3
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.92
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.2
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,144.88
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,248.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,191.75
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,224.5
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,307.25
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.62
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,267.25
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,379.12
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.88
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,94.25
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,144.12
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.25
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63363
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,45.12
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,94.12
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,68.62
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,98.12
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,148.5
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.88
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,84.88
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,62.88
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,83.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,65.5
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.97
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.89
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,152.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,210.25
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,181.5
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,210.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,301.62
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,281.25
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,377.62
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,113.12
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,162.12
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.38
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72064
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Max),A,40.62
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.25
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97598
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,60.75
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,127.62
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,96.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,112.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,108.88
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,188.12
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.25
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,34.75
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,79.12
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,55.12
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,95.88
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,64.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.11
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.58
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,149.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,247.5
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,197.25
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,248.12
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,323.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.25
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,296.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,405.75
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.25
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,116.38
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,188.88
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.81
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72784
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Max),A,54.12
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,41.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,114.5
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,72.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,169.5
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,48.12
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,93.75
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,69.62
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.38
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,110.75
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,86.88
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,161.38
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,240.62
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,201.38
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,249.62
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,325.38
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.75
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,285.75
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,378.62
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.62
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,100.88
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,153.62
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.13
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73495
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Max),A,38.38
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,51.5
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,89.12
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,70.75
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.5
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,136.88
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.38
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
