Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,43.88
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,80.62
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,63.62
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94833
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,104.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,86.5
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.38
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,187.88
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,252.62
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,219.25
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,250.5
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,331.88
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,303.38
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,370.38
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.88
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,95.88
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,135.5
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.87
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98584
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73349
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Max),A,34.75
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,49.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,88.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,64.75
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,123.38
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,119.38
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,35.38
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,85.62
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,60.75
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,92.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,76.38
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.39
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.83
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.83
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,176.75
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,239.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,202.62
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,226.25
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,316.62
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.12
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,280.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,339.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.25
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,94.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,128.88
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.31
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75726
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Max),A,30.75
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.62
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,38.12
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,89.5
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,88.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,150.62
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,50.75
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,89.5
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,67.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,103.25
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,78.75
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.83
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.47
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.62
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.8
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,146.12
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,242.75
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,187.62
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,228.75
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,311.62
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,279.25
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,398.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.62
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,109.62
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,186.25
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.44
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96991
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78647
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Max),A,50.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.38
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,80.25
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,127.62
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,102.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,131.5
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,173.88
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,150.38
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,42.12
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,113.62
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,73.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.88
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,87.5
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,71.88
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.56
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.02
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.31
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.3
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,186.88
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,295.25
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,239.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,215.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,315.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,342.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,430.75
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.38
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,117.12
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,164.88
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96124
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8891
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.62
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,34.75
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,115.62
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,55.75
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,95.12
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,163.5
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.25
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
