Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,79.75
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.38
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.5
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,94.62
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,72.38
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.91
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.59
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.78
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.31
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.62
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.25
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,108.88
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,245.38
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,230.75
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,304.25
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.62
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,280.88
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,409.25
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.38
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,145.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,233.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97324
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93777
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Max),A,45.12
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,37.62
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,99.5
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,61.88
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,100.75
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,148.12
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.75
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,63.38
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,82.38
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,65.12
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.94
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.64
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.27
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.19
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.48
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.11
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,118.88
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,249.62
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,167.88
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,211.5
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,302.5
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,263.75
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,389.38
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.12
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,124.75
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,223.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93783
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,45.12
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,100.62
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,72.88
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,110.12
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,164.38
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.38
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,78.88
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,98.38
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,76.5
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.75
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.33
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.72
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.34
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.7
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.28
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.31
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,109.5
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,234.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.62
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,234.38
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,319.88
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,273.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,355.5
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.12
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,110.62
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,213.62
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.75
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.37
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86163
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Max),A,46.5
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.75
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,36.62
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,99.12
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,62.62
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.75
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,88.62
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,161.88
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.25
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,38.75
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,83.88
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,63.12
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,86.12
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,64.88
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.38
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.59
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.78
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.19
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.11
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.06
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,123.25
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,227.25
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,177.38
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,217.25
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,327.25
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.38
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,267.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,359.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.75
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,122.12
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,173.5
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.13
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96893
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8602
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.12
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,34.38
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,75.5
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,51.38
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,84.75
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,135.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.88
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
