Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,41.62
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,120.38
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,74.88
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,169.12
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.25
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,75.62
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,58.88
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.02
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.59
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.09
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,233.97
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.31
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.28
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,118.38
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,239.12
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,172.75
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,210.12
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,288.12
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,280.75
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,390.25
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.12
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,115.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,213.62
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97583
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88739
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Max),A,39.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.62
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,32.38
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,66.75
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.62
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,125.38
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,64.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,126.5
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,99.5
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.25
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,180.38
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.88
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,92.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,70.88
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.81
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.06
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.33
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,233.62
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.44
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.14
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,233.52
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,129.12
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,264.38
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,195.38
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,199.38
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,272.25
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,276.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,418.88
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.88
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,177.88
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94656
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94577
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Max),A,48.38
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,37.12
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,48.75
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,131.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,44.12
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,95.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,69.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.25
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95956
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,103.62
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,69.5
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.77
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.17
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.39
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.11
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,231.86
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,233.5
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,96.88
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,201.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.25
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,197.38
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,269.75
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,241.75
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,354.12
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.25
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,135.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,211.62
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95792
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92419
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Max),A,49.75
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,39.5
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,86.5
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,60.75
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.5
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,98.75
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,150.62
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,56.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,100.12
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,79.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.34
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.53
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.33
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,233.91
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.09
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.44
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.53
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,139.12
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,255.12
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,195.88
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,203.25
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,274.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,321.62
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,404.38
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,211.88
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.88
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.966
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8934
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Min),A,20.5
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Max),A,56.5
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.12
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,39.62
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,114.75
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,69.25
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,101.88
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,167.62
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.62
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,51.62
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,102.75
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,76.88
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
