Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.84
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.08
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,233.61
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.92
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.97
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.45
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,165.12
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,273.38
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,213.12
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,214.88
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,306.38
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,335.75
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,411.75
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,120.75
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,196.38
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87332
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Max),A,45.88
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.62
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,71.12
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,125.5
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,95.12
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,141.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,198.12
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.62
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,76.38
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.88
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.12
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,92.88
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,63.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.55
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.11
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.03
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,233.48
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.81
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.91
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.08
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,156.88
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,239.88
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,200.88
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,241.5
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,337.38
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.12
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,340.75
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,418.12
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,146.12
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,203.12
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98685
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85852
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Max),A,63.25
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,49.5
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,116.62
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,75.12
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,115.12
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,188.38
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.88
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,99.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,70.5
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.41
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.78
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.09
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,231.83
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,233.58
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.8
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.5
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,233.61
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,124.75
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,240.12
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,168.62
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,235.75
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,325.88
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.88
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,291.5
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,420.88
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.25
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,141.88
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,207.25
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85537
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.25
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,32.5
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,92.62
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,64.88
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.62
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.38
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,170.38
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.25
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,90.75
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,75.5
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.12
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.88
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,92.5
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,72.75
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.17
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.83
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.83
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.5
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,233.8
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.41
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.58
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,233.62
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,150.62
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,259.25
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,208.75
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,246.38
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,330.5
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,259.12
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,421.75
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.62
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,122.75
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,174.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95642
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82248
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,34.12
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,73.38
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,129.75
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.25
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,66.12
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
