Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,88.75
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,73.75
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.34
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.7
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.44
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.06
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.92
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,233.81
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,129.88
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,219.25
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.25
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,212.88
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,290.5
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,253.12
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,354.38
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,113.62
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,147.38
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98154
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87033
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Min),A,20.38
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Max),A,43.38
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,31.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,54.62
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.12
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,80.75
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.88
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94595
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,104.88
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,85.62
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.16
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.81
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.89
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,231.95
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.02
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.42
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,233.59
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,136.12
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,191.88
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.62
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,199.5
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,315.75
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.88
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,250.88
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,333.5
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.25
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,120.62
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,162.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86163
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Max),A,38.75
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96503
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,35.38
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,75.5
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.88
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.88
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,116.25
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,43.12
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,96.5
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,70.12
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.62
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91516
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,93.25
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,73.75
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.39
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.89
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,231.38
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,233.45
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.5
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,233.59
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,132.25
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,221.88
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,171.25
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,189.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,251.62
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,283.38
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,372.88
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.12
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,112.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,174.12
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.07
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77392
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Min),A,26.88
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Max),A,45.25
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,34.88
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,87.38
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,61.5
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.88
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,137.5
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.12
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,96.62
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,60.25
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.62
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92535
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,82.62
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,66.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.27
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.73
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,231.73
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,233.33
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.55
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.58
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,233.75
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,134.75
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,232.62
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,191.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,196.12
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,281.75
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,281.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,350.62
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.38
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,155.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76916
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Min),A,22.62
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Max),A,51.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.12
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,31.25
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,81.12
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,56.62
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.75
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,129.75
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.75
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,89.5
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,61.12
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
