Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91827
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,107.5
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,76.38
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.03
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.5
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.14
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,233.56
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.86
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.05
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,233.98
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,149.88
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,251.25
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,200.5
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,226.75
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,325.88
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,275.5
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,372.38
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.75
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,82.88
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,144.75
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.56
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80032
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Max),A,40.12
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.38
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,49.75
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,110.75
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,84.38
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,94.25
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,155.5
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.38
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,35.75
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,98.75
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,61.38
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.75
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.88
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.88
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93066
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,101.25
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,72.5
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.05
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.5
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,233.62
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.91
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.83
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,233.88
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,162.25
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,248.62
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,208.5
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,234.5
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,326.62
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.62
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,262.12
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,348.25
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.75
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,70.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,121.88
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.25
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78585
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Max),A,40.5
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,46.5
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,117.38
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,85.62
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,101.12
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,172.25
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.12
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,64.38
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,82.12
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,64.62
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.89
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.44
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.39
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,233.91
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.17
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.86
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.23
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,153.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,232.25
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,190.12
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,179.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,258.5
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,267.25
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,352.38
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.62
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,82.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,135.25
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.63
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75369
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Max),A,40.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.88
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96616
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,95.25
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,138.75
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,79.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.88
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82431
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,91.75
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,75.62
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.95
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.52
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.88
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.17
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.31
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.77
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,147.12
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,227.25
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,186.12
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,175.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,241.12
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,270.38
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,328.75
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,77.5
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,120.88
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86954
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97147
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95694
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,28.62
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,61.75
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.12
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.12
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96603
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,75.12
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,53.38
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
