Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88171
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,68.75
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,55.38
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.38
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.09
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.19
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.27
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.3
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.91
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,107.25
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,196.5
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,150.12
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,172.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,237.88
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,180.75
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,308.62
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,69.38
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,117.88
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94598
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81912
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Max),A,36.75
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.25
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95077
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,53.38
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.38
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,43.88
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85364
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,78.75
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,61.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.52
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.61
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.95
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.22
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.2
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.78
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,103.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,145.88
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.25
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,170.38
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,256.38
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,176.88
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,223.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,77.25
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,122.12
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80826
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Max),A,42.25
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96622
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,25.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,46.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,36.62
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,115.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,73.12
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87851
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,81.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,61.75
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.53
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.45
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.14
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.41
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,112.5
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,213.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,158.12
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,171.25
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,232.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,191.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,329.88
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,88.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,129.12
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77621
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Max),A,44.5
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.62
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97082
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,51.62
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.12
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,28.12
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,81.38
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,47.38
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91724
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,67.12
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,53.25
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.44
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.64
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.61
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.92
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.81
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.16
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,112.75
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,179.5
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,159.25
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,233.5
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,213.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,297.5
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,87.38
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,139.88
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.31
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57598
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Max),A,44.12
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.62
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,74.5
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,54.38
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94995
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,63.62
