Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.97
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.7
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.83
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.7
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.89
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.77
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,87.38
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,156.75
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.88
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,150.75
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,259.88
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,194.62
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,259.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,89.62
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,150.12
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.31
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.56
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76159
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Max),A,40.38
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.75
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97967
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,56.25
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.62
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97031
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92572
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,74.62
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.77
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.39
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.33
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.81
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.69
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.86
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,82.25
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,150.88
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.75
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,152.75
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,229.12
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,197.75
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,254.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,90.12
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,140.62
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.19
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98508
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87613
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Max),A,50.12
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.75
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,59.88
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90875
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,65.12
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,47.38
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8995
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,47.75
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.42
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.02
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.77
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.47
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.42
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.73
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,105.88
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,179.5
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,164.25
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,226.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,198.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,265.12
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,57.38
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,120.62
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.43
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.621
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Max),A,53.75
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.62
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97592
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,63.5
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.25
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.25
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87707
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,83.38
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,52.75
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95187
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95441
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.19
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.78
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.67
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.38
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.89
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,117.88
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,200.62
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,162.12
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,168.5
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,254.12
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,216.12
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,295.25
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,59.38
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,103.88
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.06
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51101
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Max),A,34.88
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,23.75
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,51.25
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87915
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,73.12
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,55.62
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94192
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
