Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.23
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.55
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.5
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.31
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.3
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.58
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,112.12
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,178.62
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.12
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,154.88
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,242.5
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,191.5
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,246.38
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,70.75
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,99.88
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.94
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51534
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Max),A,24.12
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.88
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,47.62
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93405
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,77.75
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,55.5
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9032
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.84
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.73
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.77
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.16
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.23
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,118.25
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,171.5
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,144.88
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,145.5
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,228.88
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,201.75
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,243.62
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,64.38
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,100.88
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.31
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98083
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96622
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50381
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95343
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,41.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,93.75
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94253
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,70.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,50.88
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.11
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.7
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.27
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.89
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.2
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.27
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,118.62
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,179.12
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,145.25
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,151.5
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,226.5
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,199.12
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,264.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.69
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97748
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95554
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42782
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Max),A,26.5
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,23.88
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,68.88
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,45.12
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91907
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,43.62
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,100.38
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,66.38
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,64.38
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.88
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.33
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.23
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.19
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.83
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.59
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,142.5
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,204.75
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,173.38
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,182.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,284.88
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,206.12
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,289.25
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,113.38
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-71.25
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98795
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96078
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41476
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,41.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84433
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,49.38
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,98.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,70.38
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,80.38
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,62.38
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.95
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.3
