Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.33
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.97
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.2
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,128.88
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,192.88
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,172.38
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,242.88
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,209.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,276.25
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,68.38
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,102.62
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.81
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96567
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47552
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Max),A,37.12
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86966
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,51.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,101.38
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,73.12
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,74.12
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,46.75
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.42
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.45
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.89
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.98
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.27
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,125.62
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,193.25
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,156.38
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,160.75
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,278.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,204.75
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,275.25
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,118.38
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-71.94
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97601
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46835
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Max),A,38.38
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,43.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97034
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90491
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,63.25
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,102.25
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,87.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,51.62
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,226.88
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.59
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.95
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,228.62
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,234.7
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.5
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,228.48
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.73
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.91
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,108.12
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,177.12
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,144.38
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,177.25
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,270.38
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,218.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,287.75
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,87.25
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,140.25
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.5
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98227
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5256
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Max),A,36.75
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,47.38
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,105.12
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.38
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93713
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,48.75
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,133.88
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,84.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,69.75
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,58.38
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.86
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.23
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.55
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,228.31
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,230.64
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.67
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,229.64
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,231.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.33
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,106.25
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,237.88
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,167.38
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,155.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,242.75
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,235.38
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,334.5
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,84.38
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,150.75
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.56
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.13
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97324
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51864
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Max),A,27.88
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,31.25
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,68.25
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.88
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,115.12
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94437
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,49.88
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,103.12
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,72.12
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,77.75
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,59.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,222.8
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.33
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.44
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,228.52
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,230.27
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.31
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,220.48
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,231.02
